Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.66
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
