Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
