Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
