Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
