Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
