Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310120,Pratt & Son,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
310120,Pratt & Son,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
310120,Pratt & Son,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
310120,Pratt & Son,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
310120,Pratt & Son,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
310120,Pratt & Son,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
