Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
310120,Pratt & Son,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
310120,Pratt & Son,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
310120,Pratt & Son,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
310120,Pratt & Son,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
310120,Pratt & Son,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
310120,Pratt & Son,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310120,Pratt & Son,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
310120,Pratt & Son,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
310120,Pratt & Son,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
310120,Pratt & Son,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
310120,Pratt & Son,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.83
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
310120,Pratt & Son,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
