Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
310120,Pratt & Son,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310120,Pratt & Son,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
310120,Pratt & Son,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
310120,Pratt & Son,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
310120,Pratt & Son,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.47
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
310120,Pratt & Son,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
310120,Pratt & Son,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
310120,Pratt & Son,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
310120,Pratt & Son,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
310120,Pratt & Son,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310120,Pratt & Son,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
