Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
310120,Pratt & Son,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.54
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.13
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
