Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.05
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.78
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.39
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.68
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
