Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.61
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.74
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.88
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.34
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.16
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.74
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.85
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.44
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.47
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-9.01
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.31
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
