Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.82
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.33
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.3
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.29
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.34
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.18
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.65
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.12
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.26
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.01
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.86
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.47
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
