Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.41
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
