Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
310120,Pratt & Son,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
310120,Pratt & Son,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
310120,Pratt & Son,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
310120,Pratt & Son,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
310120,Pratt & Son,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
310120,Pratt & Son,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310120,Pratt & Son,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
310120,Pratt & Son,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
