Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
310120,Pratt & Son,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
310120,Pratt & Son,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
310120,Pratt & Son,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
