Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
