Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
310120,Pratt & Son,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
310120,Pratt & Son,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
310120,Pratt & Son,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
310120,Pratt & Son,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
