Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
310120,Pratt & Son,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310120,Pratt & Son,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
310120,Pratt & Son,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
310120,Pratt & Son,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
310120,Pratt & Son,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
310120,Pratt & Son,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
310120,Pratt & Son,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
310120,Pratt & Son,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
310120,Pratt & Son,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
310120,Pratt & Son,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
