Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
310120,Pratt & Son,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
310120,Pratt & Son,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
310120,Pratt & Son,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
310120,Pratt & Son,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
310120,Pratt & Son,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
310120,Pratt & Son,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
310120,Pratt & Son,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
310120,Pratt & Son,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
310120,Pratt & Son,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
310120,Pratt & Son,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
310120,Pratt & Son,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
310120,Pratt & Son,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
