Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
310120,Pratt & Son,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
310120,Pratt & Son,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
310120,Pratt & Son,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310120,Pratt & Son,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310120,Pratt & Son,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
310120,Pratt & Son,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
310120,Pratt & Son,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
310120,Pratt & Son,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
310120,Pratt & Son,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
