Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.74
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.13
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.77
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.37
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.38
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.54
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.17
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
