Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.87
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.68
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.8
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.21
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.12
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.34
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.36
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.47
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.48
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.48
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,26.9
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.79
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,26.8
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.02
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
