Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,26.7
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.56
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,26.6
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.66
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.51
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,26.5
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.84
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-10.04
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-9.4
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.2
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.4
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
