Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.85
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.18
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
310120,Pratt & Son,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
310120,Pratt & Son,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
310120,Pratt & Son,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
