Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
310120,Pratt & Son,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
310120,Pratt & Son,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310120,Pratt & Son,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
310120,Pratt & Son,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.2
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
310120,Pratt & Son,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
310120,Pratt & Son,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
310120,Pratt & Son,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
310120,Pratt & Son,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,26.5
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
310120,Pratt & Son,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,26.5
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310120,Pratt & Son,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,26.6
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
