Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
310120,Pratt & Son,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,26.7
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
310120,Pratt & Son,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,26.8
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310120,Pratt & Son,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,26.9
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
