Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
