Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
310120,Pratt & Son,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
310120,Pratt & Son,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310120,Pratt & Son,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
310120,Pratt & Son,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
310120,Pratt & Son,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
310120,Pratt & Son,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310120,Pratt & Son,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
310120,Pratt & Son,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.38
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
310120,Pratt & Son,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
310120,Pratt & Son,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
