Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
310120,Pratt & Son,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
310120,Pratt & Son,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
310120,Pratt & Son,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
310120,Pratt & Son,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
310120,Pratt & Son,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
310120,Pratt & Son,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
310120,Pratt & Son,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
310120,Pratt & Son,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
310120,Pratt & Son,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310120,Pratt & Son,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
