Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
310120,Pratt & Son,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
310120,Pratt & Son,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
