Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.45
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.67
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
