Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.27
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.43
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
