Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.94
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.34
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.2
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.37
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.52
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.07
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.39
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.69
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.19
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.33
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.7
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
