Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310120,Pratt & Son,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
310120,Pratt & Son,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
310120,Pratt & Son,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,25.7
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
310120,Pratt & Son,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
310120,Pratt & Son,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
