Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
310120,Pratt & Son,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
310120,Pratt & Son,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310120,Pratt & Son,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,26.2
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
310120,Pratt & Son,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
310120,Pratt & Son,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,26.5
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,26.6
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
310120,Pratt & Son,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,26.7
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,26.8
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,26.9
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
