Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
310120,Pratt & Son,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
310120,Pratt & Son,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
310120,Pratt & Son,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
