Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
310120,Pratt & Son,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
310120,Pratt & Son,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
310120,Pratt & Son,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310120,Pratt & Son,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
310120,Pratt & Son,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
310120,Pratt & Son,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
310120,Pratt & Son,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
310120,Pratt & Son,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
310120,Pratt & Son,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
310120,Pratt & Son,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
310120,Pratt & Son,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
310120,Pratt & Son,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
