Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
310120,Pratt & Son,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
310120,Pratt & Son,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
310120,Pratt & Son,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
310120,Pratt & Son,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
310120,Pratt & Son,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
310120,Pratt & Son,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
310120,Pratt & Son,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
310120,Pratt & Son,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.47
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.8
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
310120,Pratt & Son,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
310120,Pratt & Son,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310120,Pratt & Son,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
310120,Pratt & Son,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
