Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
310120,Pratt & Son,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
310120,Pratt & Son,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
310120,Pratt & Son,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
310120,Pratt & Son,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
310120,Pratt & Son,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
310120,Pratt & Son,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
