Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.19
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.05
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.47
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
