Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.12
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.16
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
