Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.03
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.43
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.45
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.37
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.49
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.9
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
