Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.71
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.93
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.56
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.54
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.85
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.54
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.24
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
