Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
310120,Pratt & Son,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
310120,Pratt & Son,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
