Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310120,Pratt & Son,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310120,Pratt & Son,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
310120,Pratt & Son,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
310120,Pratt & Son,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
310120,Pratt & Son,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,28.7
