Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
