Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
