Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
310120,Pratt & Son,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
