Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
310120,Pratt & Son,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
310120,Pratt & Son,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
310120,Pratt & Son,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,34.2
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
310120,Pratt & Son,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
310120,Pratt & Son,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,34.4
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
310120,Pratt & Son,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,34.4
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
310120,Pratt & Son,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
310120,Pratt & Son,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,34.6
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
310120,Pratt & Son,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
