Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,34.6
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
310120,Pratt & Son,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.7
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
310120,Pratt & Son,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
310120,Pratt & Son,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
310120,Pratt & Son,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
310120,Pratt & Son,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
310120,Pratt & Son,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.7
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
310120,Pratt & Son,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.7
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
310120,Pratt & Son,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.6
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
310120,Pratt & Son,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.6
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
310120,Pratt & Son,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
310120,Pratt & Son,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.48
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
310120,Pratt & Son,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
