Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.84
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
310120,Pratt & Son,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.42
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,34.4
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
310120,Pratt & Son,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.4
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310120,Pratt & Son,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
310120,Pratt & Son,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.2
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
310120,Pratt & Son,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
310120,Pratt & Son,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
310120,Pratt & Son,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
310120,Pratt & Son,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
