Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.27
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.46
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
