Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.45
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.85
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.11
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
