Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.15
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.72
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.68
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.69
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.14
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.39
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
