Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.0
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.73
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.74
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.97
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.03
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
