Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
310120,Pratt & Son,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
310120,Pratt & Son,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
310120,Pratt & Son,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310120,Pratt & Son,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310120,Pratt & Son,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
310120,Pratt & Son,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
