Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
310120,Pratt & Son,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
310120,Pratt & Son,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
310120,Pratt & Son,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
310120,Pratt & Son,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
