Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
310120,Pratt & Son,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
310120,Pratt & Son,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
