Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
