Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310120,Pratt & Son,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310120,Pratt & Son,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
310120,Pratt & Son,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
310120,Pratt & Son,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
310120,Pratt & Son,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
310120,Pratt & Son,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
310120,Pratt & Son,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
310120,Pratt & Son,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
310120,Pratt & Son,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
310120,Pratt & Son,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310120,Pratt & Son,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
