Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
310120,Pratt & Son,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
310120,Pratt & Son,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
310120,Pratt & Son,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
310120,Pratt & Son,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.87
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
310120,Pratt & Son,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
310120,Pratt & Son,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
310120,Pratt & Son,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
310120,Pratt & Son,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
