Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310120,Pratt & Son,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
310120,Pratt & Son,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310120,Pratt & Son,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
310120,Pratt & Son,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
310120,Pratt & Son,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
310120,Pratt & Son,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
310120,Pratt & Son,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
310120,Pratt & Son,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
310120,Pratt & Son,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
310120,Pratt & Son,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
310120,Pratt & Son,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.4
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
310120,Pratt & Son,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
