Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
310120,Pratt & Son,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
310120,Pratt & Son,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
310120,Pratt & Son,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
310120,Pratt & Son,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
310120,Pratt & Son,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
310120,Pratt & Son,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
310120,Pratt & Son,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
310120,Pratt & Son,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
310120,Pratt & Son,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
310120,Pratt & Son,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
310120,Pratt & Son,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
310120,Pratt & Son,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
