Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
310120,Pratt & Son,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
310120,Pratt & Son,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
310120,Pratt & Son,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
310120,Pratt & Son,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310120,Pratt & Son,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
310120,Pratt & Son,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
310120,Pratt & Son,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
310120,Pratt & Son,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
